Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.46
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.38
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.26
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.92
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.5
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
