Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
791839,HILLESLEY - HILLESLEY,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
