Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.31
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
