Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
