Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.14
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.44
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.51
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
