Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.16
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.23
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.76
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.65
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.89
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.24
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.07
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.43
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.12
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.45
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
