Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.53
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.23
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
