Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.26
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.1
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.38
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
