Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
