Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.38
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
