Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.74
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.88
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
791839,HILLESLEY - HILLESLEY,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.62
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
791839,HILLESLEY - HILLESLEY,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
791839,HILLESLEY - HILLESLEY,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
