Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
