Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
