Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
