Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.83
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
791839,HILLESLEY - HILLESLEY,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.53
