Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.6
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.34
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.18
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.97
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
791839,HILLESLEY - HILLESLEY,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.02
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.65
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.21
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.41
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.42
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.03
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.82
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.72
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.52
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
