Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.15
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
