Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
791839,HILLESLEY - HILLESLEY,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
