Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
791839,HILLESLEY - HILLESLEY,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.52
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.32
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.15
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.48
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.06
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
