Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.71
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.05
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.9
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.34
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.46
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.26
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.21
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.07
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.59
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.48
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.25
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.64
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.53
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.41
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.02
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,15.4
