Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.1
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.48
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.41
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.87
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.38
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
