Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,208.1
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,183.4
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
791839,HILLESLEY - HILLESLEY,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,206.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,211.6
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.96
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,191.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
791839,HILLESLEY - HILLESLEY,2023-04-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.35
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
