Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.44
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,186.7
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,205.7
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
791839,HILLESLEY - HILLESLEY,2023-04-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-04-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,198.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,228.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,221.1
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
791839,HILLESLEY - HILLESLEY,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
