Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,190.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.02
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
791839,HILLESLEY - HILLESLEY,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
791839,HILLESLEY - HILLESLEY,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
791839,HILLESLEY - HILLESLEY,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
