Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
791839,HILLESLEY - HILLESLEY,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
791839,HILLESLEY - HILLESLEY,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
791839,HILLESLEY - HILLESLEY,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
