Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
