Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.01
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
