Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
