Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
