Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,transformer,,Temperature,C,21.9
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,transformer,,Temperature,C,22.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,transformer,,Temperature,C,22.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,transformer,,Temperature,C,23.2
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,22.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,22.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,22.1
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,22.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
