Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,21.5
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,21.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
