Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.45
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
