Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.39
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
