Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.03
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.35
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.44
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
