Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.84
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
