Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-16T06:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.99
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.32
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.35
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
