Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,18.7
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
