Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.74
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.34
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.93
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.7
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.8
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
