Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
