Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
