Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
