Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,19.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,19.0
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,18.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
