Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
