Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.62
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
