Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,17.5
