Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,18.9
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
