Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,19.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,20.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.71
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,20.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,20.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,20.5
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,20.6
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,20.8
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
