Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
