Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.34
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
