Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.21
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.08
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.27
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.87
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
