Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.76
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.01
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.26
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.17
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.27
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.66
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.77
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.78
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
