Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.18
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.84
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.15
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.97
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.97
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.44
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.08
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
