Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.51
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.87
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.67
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
791839,HILLESLEY - HILLESLEY,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.51
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.46
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
