Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.89
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,182.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
