Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.11
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.17
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.01
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.67
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.65
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.06
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
