Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.96
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.67
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.49
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.49
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
