Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
