Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
791839,HILLESLEY - HILLESLEY,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.33
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.36
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,15.0
