Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.04
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.65
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.02
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.09
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
791839,HILLESLEY - HILLESLEY,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
