Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.76
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.74
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.11
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.34
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.63
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.89
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.14
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.54
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.67
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.94
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
