Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.77
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
