Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.45
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.84
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
791839,HILLESLEY - HILLESLEY,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.06
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.14
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.02
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.98
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.76
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
