Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.51
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.71
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.32
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,12.2
