Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
791839,HILLESLEY - HILLESLEY,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.07
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.44
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-04-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
